Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96246
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9472
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91745
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82812
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80804
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94583
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93579
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88074
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8616
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81753
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94638
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96896
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8602
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87601
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81903
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95694
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99771
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94885
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93066
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.918
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84155
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.836
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96133
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99844
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97394
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
