Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95999
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93597
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88473
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88354
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95624
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9675
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89944
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79315
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,111.88
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94647
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9537
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9379
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88812
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93887
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86886
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97803
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9805
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92319
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79513
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98926
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88406
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82965
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
