Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96793
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9216
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91443
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84561
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.47
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97385
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96841
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88425
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.17
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.09
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.22
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.86
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96634
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96591
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90332
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.31
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.28
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.94
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,84.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98181
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97974
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88049
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,87.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98276
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95883
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92218
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
