Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85718
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,51.12
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,90.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97967
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9624
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93545
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77893
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96262
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94351
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92886
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95612
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89407
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,61.62
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97122
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94623
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96057
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98672
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95233
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96674
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93411
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9473
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97906
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
