Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97119
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.94
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,123.38
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.88
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96579
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97671
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98071
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95572
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.53
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.53
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.2
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97906
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95431
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96289
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94867
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.44
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,64.12
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99033
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9762
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95395
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,45.38
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97327
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96521
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
