Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9906
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95676
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85922
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95892
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92462
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,94.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97372
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95285
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,49.62
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,61.5
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,106.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94482
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95236
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,115.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98691
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97122
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,98.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91742
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97467
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
