Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,39.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,132.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97366
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,117.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,180.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97192
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90933
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94519
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9696
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93887
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92197
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,73.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98041
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96133
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91531
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,95.5
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98807
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90494
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,49.88
