Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95404
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,97.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,137.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,145.25
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99167
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.02
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,37.12
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,96.25
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,171.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98782
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9942
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.11
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96475
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,255.95
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.77
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.98
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,91.12
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,133.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96982
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99503
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94269
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94949
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.08
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
