Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,73.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95676
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92639
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91504
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96478
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98703
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89236
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93198
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86676
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,87.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98224
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8789
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91617
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,91.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99036
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98096
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86209
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91543
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,79.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.44
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9508
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83673
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90259
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
