Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92358
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,96.5
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99258
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87515
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97119
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.893
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92236
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,43.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,100.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.983
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90616
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94903
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92673
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98642
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9725
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92502
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87829
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92932
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.06
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98312
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98462
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96023
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88058
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91073
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
