Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96909
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98798
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9462
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8956
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87002
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95389
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91138
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95856
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87033
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9292
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,70.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89191
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.909
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90784
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95557
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91565
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92902
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.27
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,70.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.62
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87408
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90005
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90094
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89892
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85223
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95904
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87091
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.42
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89151
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84781
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92737
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86169
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8168
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90393
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9313
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
