Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.23
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.41
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86145
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91827
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92731
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77365
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81424
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91971
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95572
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7456
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84939
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91046
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8656
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87707
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82882
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89862
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.13
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95859
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96811
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87173
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79055
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91623
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89523
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82419
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96582
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78427
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80847
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9393
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90399
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85534
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94055
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96997
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.13
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68905
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94641
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
