Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90729
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.11
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,54.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8945
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9317
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75177
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90597
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86712
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94324
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.52
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,103.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94543
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94357
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96011
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94372
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89801
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89172
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94598
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,88.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94266
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93213
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94022
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9491
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91336
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9469
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90155
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95343
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90546
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8948
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89151
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8312
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
