Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90033
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87304
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96976
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76336
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84091
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,78.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8652
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97772
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96368
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79135
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86358
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9165
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95599
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83832
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,75.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89276
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95148
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95892
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69198
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8139
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87332
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85876
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,44.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,84.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84234
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99127
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78408
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66021
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9191
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83423
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93429
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91104
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,80.25
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86743
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96393
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85422
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76596
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94516
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84768
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
