Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.89
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9039
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95413
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.56
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88663
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69189
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94501
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88357
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78592
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.34
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87485
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98318
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92416
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80365
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5639
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88254
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92938
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.39
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.39
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.23
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90588
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94314
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98178
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.44
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58633
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92563
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90295
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93442
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86786
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.78
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.3
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,64.12
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,82.5
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8985
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96612
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81042
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79516
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89578
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86038
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91083
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82022
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97876
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96188
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
