Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87836
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81131
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94836
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.06
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.44
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83288
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75921
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86438
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93002
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90295
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.42
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84656
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97147
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68774
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85348
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86978
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.5
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82245
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99097
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81012
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.44
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67541
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89264
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8547
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8819
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92914
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.56
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85852
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98257
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85904
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.19
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94162
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89801
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92499
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94629
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89053
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.06
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
