Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.94
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.75
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91687
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96329
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.69323
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.75
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75894
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74765
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8685
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83011
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89224
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92026
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84024
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93915
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88827
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92975
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.31
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,27.44
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94308
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82312
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8948
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82147
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88336
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90317
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85772
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.31
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.28
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,35.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91989
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88476
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84149
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93768
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87695
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92477
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93307
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.92
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.16
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.13
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.13
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85739
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9498
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88055
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91559
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94864
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
