Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.03
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89487
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97076
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92447
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87042
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91284
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.16
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,12.87
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91641
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97845
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77642
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89529
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,72.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,97.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.69
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90265
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82724
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94797
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82046
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94925
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93704
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,78.5
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95276
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76431
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9324
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.38
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80334
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95816
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9187
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,138.5
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93942
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.74316
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89105
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
