Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87936
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,47.25
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,47.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,147.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.19
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91662
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76562
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9396
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94363
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84591
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,86.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95648
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85589
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96384
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89682
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89102
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80417
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86462
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96548
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79092
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96149
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8844
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86673
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88898
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,65.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89844
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95691
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90988
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8331
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85541
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
