Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92682
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.70352
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.961
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91846
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85687
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90057
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87124
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,81.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.25
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88998
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.746
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96799
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90286
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95157
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88858
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90573
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.56
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84945
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83865
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92444
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91745
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92154
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92474
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89252
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95908
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77588
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95984
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,6.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9245
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89758
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89563
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93988
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94977
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
