Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93848
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.94
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79284
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82449
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97665
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89505
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,77.25
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9407
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,90.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.13
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72818
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90854
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97845
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94827
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87573
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93408
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.19
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82275
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93976
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96384
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86233
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94556
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.88
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75607
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86545
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96732
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80957
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94876
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.44
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73523
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85183
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93329
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
