Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96063
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82547
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8453
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90994
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94076
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.19
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84091
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87659
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94211
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9173
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81308
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74591
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91293
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93344
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84549
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95874
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85214
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90384
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86654
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69805
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91208
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89508
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79721
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87216
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90887
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9064
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87268
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9219
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91522
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.88
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.37
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.82
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7688
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85043
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85333
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9013
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93194
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
