Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83804
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8381
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95959
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88037
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83584
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89487
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91043
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87396
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.13
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9671
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.72396
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94153
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84594
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72799
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84604
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76797
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88519
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.63
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82367
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83075
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93982
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,5.12
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89767
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74771
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79635
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72082
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82821
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.44
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80084
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89776
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92136
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85892
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75463
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73675
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82101
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88046
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82452
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87723
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.38
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83529
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69567
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83005
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
