Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92062
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.81
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.06
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76025
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.73358
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9332
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.81
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87915
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74914
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83114
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87866
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.56
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8027
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.74401
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88168
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,5.12
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87796
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81274
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83087
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92816
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.32
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.81
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87997
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.72338
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91214
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8742
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75708
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80166
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79742
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91263
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90732
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.92
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.69
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.69
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.56
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80401
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.72216
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87424
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88232
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85037
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78936
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70962
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89621
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91507
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.56
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.44
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.31
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72808
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.69604
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94778
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
