Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89844
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85766
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69668
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78088
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8949
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91067
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.16
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.44
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.19
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74279
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.74844
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92197
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,5.62
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88785
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80005
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63293
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75918
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92627
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.81
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.81
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.70651
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82724
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86398
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.94
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77606
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70895
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.63
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57946
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91791
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.33
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.02
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.97
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.81
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.81
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.66223
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.836
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8948
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89758
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7135
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74258
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64135
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92764
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.72
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.03
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.89
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.56
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-46.44
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.6014
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8678
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85687
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.12
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89563
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7257
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75155
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84308
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87945
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92331
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.61
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.33
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.89
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.59
