Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.73
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.47
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-48.81
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.75
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.71505
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75012
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90518
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88339
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7644
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83334
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89664
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91086
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.16
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.45
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.23
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.69
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.06
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72988
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.69439
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87427
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88696
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70346
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84671
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8598
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84555
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.08
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.44
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.94
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.94
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69329
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.72979
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94281
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90561
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75174
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85727
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8775
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82968
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.22
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.2
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.02
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.31
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.31
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74301
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79586
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90445
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.892
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80865
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78109
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92435
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84451
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.78
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.98
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.08
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.31
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76046
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82675
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89627
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86481
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70828
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77542
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
