Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92386
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86072
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.34
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.83
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.81
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.19
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69955
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81372
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92151
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88659
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80883
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82306
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93457
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82785
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.12
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.58
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.69
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65704
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81024
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91501
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90262
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85193
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76648
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92319
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88409
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.23
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.56
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.87
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67727
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77298
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94083
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74743
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82925
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87854
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86755
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.12
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.05
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.6484
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89374
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83206
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87225
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77877
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84097
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87005
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86029
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.16
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.25
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
