Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.70687
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87372
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86197
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8602
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73309
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81845
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90201
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86523
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.22
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.47
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.72
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79348
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86984
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84045
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.75
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86456
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76486
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74301
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93457
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.53
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.52
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.41
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.75
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82962
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8627
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84369
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.69
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87127
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82644
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78759
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89764
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.94
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.19
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.5
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76077
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82977
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87845
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90906
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82959
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7879
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8854
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87692
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.92
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75943
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82486
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93997
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83093
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86987
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88696
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
