Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.56
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80435
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82745
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95743
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88464
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83969
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85406
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.31
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72692
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.849
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90198
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91473
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84921
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84549
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87652
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.69
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77523
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90433
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92682
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89551
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87219
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80624
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.87
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79596
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93173
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86538
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87366
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83465
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81503
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61785
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.81
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74136
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9256
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88739
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8927
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8352
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76242
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
