Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75793
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92374
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.09
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.38
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67895
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87604
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92557
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90359
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84604
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80932
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.81
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72979
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92386
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.86
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.61
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.28
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.94
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.66705
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87225
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88666
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8659
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87329
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76684
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.64
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.48
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.87
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74701
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85541
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97601
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84222
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.875
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83764
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77157
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90387
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.45
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.97
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.28
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-46.81
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80005
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84454
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93692
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86221
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93982
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85388
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65963
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87796
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.69
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.45
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.73
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.55
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.19
