Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91565
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97269
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92096
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91595
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94659
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8536
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89685
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70153
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95145
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97287
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94488
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92569
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8717
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.802
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93884
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76529
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92773
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92718
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91101
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.906
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.56
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83459
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90552
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80893
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93573
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98669
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96155
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89963
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90442
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85431
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88388
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75772
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94314
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89004
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88345
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84643
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87149
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75644
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
