Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.48
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95453
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93317
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90716
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8974
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75387
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87424
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81689
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95755
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98929
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94958
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92099
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94351
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9075
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.12
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84329
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89429
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84652
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.94
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95734
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98456
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95746
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93182
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9216
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86554
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94046
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98767
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92932
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92947
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89773
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71749
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94424
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95172
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
