Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9172
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87256
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68664
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94818
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99075
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9613
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92795
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87036
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7864
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9581
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99289
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9418
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89822
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86835
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93634
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8378
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9436
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99261
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97046
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8988
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86972
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89267
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88354
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93814
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96268
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91873
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88956
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90774
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84549
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
