Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9599
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94385
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88357
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93967
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92844
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92438
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82867
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95935
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96072
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90857
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90695
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91025
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,41.38
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96963
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,68.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89371
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.922
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,105.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9744
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99338
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96814
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94327
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97073
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96713
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94391
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96033
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92944
