Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91452
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96222
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95938
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92251
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93005
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95966
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97992
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92026
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91458
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98523
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92749
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88086
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,44.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,96.62
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96298
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97266
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88904
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,35.38
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,76.12
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96112
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9714
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
