Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91629
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97626
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97522
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94293
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92136
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97662
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98077
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92932
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,79.88
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,44.88
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,125.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97372
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96207
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97989
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96289
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9378
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95383
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,76.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.09
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.83
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,112.25
