Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98056
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98834
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92264
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.12
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.19
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,108.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98032
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98236
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98471
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.84
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.23
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.14
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.7
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98328
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97293
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97739
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9129
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.69
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,95.38
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98294
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95923
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92535
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,107.38
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.94
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9866
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9863
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98044
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,64.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
