Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94406
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,102.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,139.38
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9808
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93707
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,96.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,150.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99155
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98419
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,102.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.06
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99051
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9834
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,86.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.69
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98544
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,34.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,94.38
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,160.62
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.38
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99261
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
