Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,90.38
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,119.88
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9924
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99161
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,93.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,123.88
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,190.12
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,143.38
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.87
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98694
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99216
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97192
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,97.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,120.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,177.12
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98068
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97882
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95468
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91458
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,85.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,131.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97476
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96576
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92627
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90765
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
