Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84039
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.45
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,85.38
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95563
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96042
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95596
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94635
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90756
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82226
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85089
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96243
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93298
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88199
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89603
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,38.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.56
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75607
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9877
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.952
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9418
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85083
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88589
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.06
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75674
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8822
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88443
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87903
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86062
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94662
