Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91064
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93387
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,61.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89215
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95785
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91791
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93436
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92868
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,67.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87588
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.31
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88528
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95505
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94214
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91931
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90521
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79321
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90109
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96191
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97382
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90332
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90878
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.19
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65676
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90488
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95184
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95682
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89007
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89712
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89059
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92801
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69241
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
