Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93671
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96338
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96081
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92163
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91156
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89691
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87274
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93121
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70834
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96664
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91608
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92026
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94812
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89239
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81875
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8696
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70007
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97617
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96246
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9209
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9237
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91131
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83725
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87121
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71145
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.94
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97147
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91229
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95514
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91571
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88699
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90967
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80429
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86947
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70227
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97809
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8342
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97705
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89154
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90335
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
