Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89441
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77667
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95648
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9158
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84692
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92065
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8865
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89328
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92374
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81808
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9288
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92151
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9122
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94217
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92065
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.44
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86291
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.56
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92526
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98358
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89783
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85214
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8967
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94119
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83322
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.5
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93887
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9696
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88757
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91791
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88113
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89786
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9472
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85049
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,14.87
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
