Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95349
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94958
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88861
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89548
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.12
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89569
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64208
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,13.44
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95541
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97992
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91595
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91427
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9266
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88293
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90249
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58746
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95718
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91934
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90857
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66766
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,89.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98004
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96286
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96417
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92609
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94604
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77118
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,80.62
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9664
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95935
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95447
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92636
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88406
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88647
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70968
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
