Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9845
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96664
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95123
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85745
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91907
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.56
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88278
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62979
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98318
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95807
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8312
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92444
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53762
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99463
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89041
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96249
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94452
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.69
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66717
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95819
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88428
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98297
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.75
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89239
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79474
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97388
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89548
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88821
