Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93191
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89999
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90909
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96796
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92847
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97031
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89578
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90521
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96637
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89596
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94974
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92343
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85605
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9884
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83093
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93521
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93204
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87628
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,77.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97284
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.71447
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92923
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94803
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94684
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95236
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92294
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80136
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,73.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
