Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98968
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83804
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96423
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92883
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70443
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96704
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85605
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91369
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89978
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86929
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88724
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76373
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9646
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8038
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90307
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.19
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86505
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89105
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56435
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,6.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,75.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.31
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9556
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76574
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85873
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74603
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.19
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96347
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92026
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82068
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93094
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9108
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68328
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
