Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96631
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94626
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83194
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88186
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87472
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92599
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74466
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,57.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98343
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98874
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95673
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85098
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86117
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91724
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7904
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.73
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.98
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95377
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98758
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96573
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88031
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86429
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90085
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89944
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78973
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97574
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90372
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89105
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94409
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90887
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94491
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76309
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98788
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98801
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94751
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
