Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89368
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90134
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90613
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87195
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88672
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79959
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97375
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93027
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92224
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92398
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80935
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90326
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86246
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86954
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63952
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7742
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92947
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94568
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89541
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77066
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77221
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71295
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95673
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88836
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96695
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91061
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92013
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89545
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76761
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88455
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.725
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97421
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93628
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91562
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93701
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92212
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87915
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76178
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
