Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98035
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88437
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96493
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90393
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87225
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.25
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90253
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79348
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86728
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93573
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92322
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87359
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89911
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79852
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.32
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82162
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94125
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93155
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90918
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8421
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91626
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85595
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97363
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8949
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89972
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,81.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87036
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90845
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,86.62
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.88
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85162
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94723
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96402
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91406
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88882
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,51.25
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,100.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
