Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86538
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,46.38
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,99.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.06
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86725
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89688
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95853
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90701
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,72.88
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83145
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94461
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,70.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.31
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.12
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90469
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81778
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94809
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87951
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87631
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.56
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88836
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88812
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94809
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89538
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90002
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83185
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92853
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95718
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92139
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81402
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87802
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80325
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92392
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92184
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
