Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84573
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89282
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86194
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.31
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77133
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95621
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87231
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90192
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83145
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7474
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.25
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82004
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94549
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91101
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91885
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74017
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90375
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.56
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85452
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78006
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.755
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96292
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92627
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93387
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80822
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94733
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89871
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80691
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.19
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73999
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96429
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90863
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84518
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89899
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7922
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
