Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80987
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98437
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77264
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94122
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76892
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84991
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88425
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94107
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.19
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82681
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77758
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79025
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83441
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79864
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.31
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.56
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83877
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97736
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86853
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92865
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78598
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82449
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82061
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.56
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7033
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98239
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8674
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.37
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92645
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89032
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7864
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91208
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78152
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83111
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95129
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91354
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71456
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82159
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
