Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.56
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89538
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77017
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73382
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96069
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96365
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.87
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89902
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72323
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76471
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8042
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8435
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.25
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68457
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96231
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95801
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,6.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89352
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83825
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80087
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85391
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77191
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.81
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76129
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93277
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96588
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89313
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85217
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7835
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89093
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72067
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8294
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94702
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94354
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91461
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8074
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79843
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86835
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62856
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81198
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94568
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87005
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,11.75
