Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73346
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86166
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91156
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59567
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.25
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.69
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76818
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96268
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89966
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81332
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85168
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92004
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.755
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.56
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.69
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76199
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.965
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88635
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78482
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84244
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92584
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78036
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80035
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95691
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94684
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82672
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87088
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75717
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.25
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7977
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95212
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92572
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91278
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80136
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83935
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74334
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60732
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
