Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.56
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83267
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96686
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90628
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88705
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82577
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84396
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.06
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73513
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7022
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.32
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81833
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9675
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91501
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87381
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79242
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84375
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78555
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65487
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84533
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95413
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82223
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87716
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76083
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82272
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.94
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86807
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7546
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.19
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.63
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7005
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94888
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84976
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.56
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89715
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69976
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78134
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90274
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.06
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.19
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65542
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93652
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89816
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9303
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81176
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7904
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
