Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89825
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.44
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64215
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94812
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.862
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89911
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70877
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82754
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91296
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.81
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73577
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95972
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94342
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88394
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82403
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87594
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89007
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68368
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95898
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90094
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,7.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87793
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82144
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86383
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84295
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.5
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75647
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94784
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90475
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87808
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80847
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75576
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82123
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.87
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75073
