Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9696
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92245
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.892
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78967
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82303
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78167
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.31
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68469
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96674
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89587
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93796
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74582
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77517
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81396
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.5
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68179
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97028
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9508
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9165
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81997
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80615
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88592
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79156
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-46.44
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64715
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93878
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78515
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85193
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.81
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94205
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8696
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.31
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77597
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96262
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88315
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72448
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83005
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94772
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91147
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
