Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.62
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73965
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94174
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90021
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83053
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83346
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91348
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84244
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.71521
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96301
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91992
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89053
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81875
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86212
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84897
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,51.62
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.06
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69027
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96643
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9227
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9078
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86773
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7767
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85937
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71225
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-46.62
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73492
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97037
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94827
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9097
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87414
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.832
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83804
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6286
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.81
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7528
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97879
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91934
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90924
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91788
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83114
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
