Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82916
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66064
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72696
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97894
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8522
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92212
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81634
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91989
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87549
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74173
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.56
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7724
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91815
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91174
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85168
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86929
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8092
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80627
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98041
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85736
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86239
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86658
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8909
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85879
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.81
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83334
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92081
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83795
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94327
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8833
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83148
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90616
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75067
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,6.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.98
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.73
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
