Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90784
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96661
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93539
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93542
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87478
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88507
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90619
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95334
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.09
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88177
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97693
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93036
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90613
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94992
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86578
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93268
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.97
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.81
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8789
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97266
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91162
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9082
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90945
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86545
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.42
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.61
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91284
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97153
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.922
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92453
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93851
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89108
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94461
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.22
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97989
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95062
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9433
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90521
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93439
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92676
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
