Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.23
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.53
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93793
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92001
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89743
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93967
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95657
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95581
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89267
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93411
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9508
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96362
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88275
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92544
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91998
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97058
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99243
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88785
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9393
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92276
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91656
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96777
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99149
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92187
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
