Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94513
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91327
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93637
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92322
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87021
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96277
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99326
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93893
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93057
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94446
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84088
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94772
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96707
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94684
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95987
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88174
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96109
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95044
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90985
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94775
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9642
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9892
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95886
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94409
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93313
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
