Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96664
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98895
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96728
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92752
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92181
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98642
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99152
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97775
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93845
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93005
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92065
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,61.62
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97354
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99045
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97168
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91189
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9118
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89563
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,33.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,41.62
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96774
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99469
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88498
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92251
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92013
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,67.75
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95312
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99612
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97537
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93899
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91864
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
